Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9520000000000001
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404899999999999
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768100000000001
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92584
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832399999999999
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9901700000000001
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9723799999999999
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87311
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896200000000001
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,86.12
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515399999999999
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9547399999999999
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88571
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87625
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8731700000000001
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87384
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9540700000000001
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,74.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,98.38
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9591700000000001
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94757
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91919
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96625
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7323
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8834799999999999
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95257
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9839200000000001
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91196
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848299999999999
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81585
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88403
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
