Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707600000000001
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577600000000001
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9663700000000001
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91946
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823299999999999
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582200000000001
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8648399999999999
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85055
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,118.38
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,118.62
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9746100000000001
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93976
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9068299999999999
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812299999999999
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8216200000000001
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8832399999999999
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,89.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422299999999999
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9460700000000001
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8691399999999999
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9640799999999999
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9117700000000001
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86679
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9778399999999999
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7195699999999999
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8572700000000001
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819899999999999
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693299999999999
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87192
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80557
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
