Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,103.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92761
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9046
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87887
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872399999999999
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9598399999999999
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,86.5
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9661200000000001
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9456200000000001
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9351799999999999
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9305100000000001
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9716799999999999
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173899999999999
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9234899999999999
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9681700000000001
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8805200000000001
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78085
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,65.25
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,108.75
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729899999999999
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556899999999999
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494600000000001
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9739399999999999
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90835
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92929
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87469
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90323
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704299999999999
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,102.38
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93686
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95581
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9199200000000001
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91305
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869299999999999
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88971
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
