Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8984700000000001
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9849899999999999
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9978
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8464299999999999
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83005
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86877
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9561799999999999
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002100000000001
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859600000000001
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80804
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9109799999999999
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89407
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9869100000000001
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,114.88
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,115.62
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800600000000001
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9589799999999999
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,117.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,117.25
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.12
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95444
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
