Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84988
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,99.12
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534600000000001
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8401200000000001
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8774700000000001
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290200000000001
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81698
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,96.5
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92056
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811899999999999
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79257
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133600000000001
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60858
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95135
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94311
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88995
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8993200000000001
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8447899999999999
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96515
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8788100000000001
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9176
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173899999999999
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
