Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90265
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89828
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88492
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8491799999999999
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6813899999999999
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595299999999999
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,91.62
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263899999999999
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9477200000000001
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8919100000000001
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98172
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90533
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8668799999999999
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8462799999999999
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64361
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9713700000000001
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.8
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,101.25
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9721700000000001
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9046299999999999
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90805
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9000799999999999
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666100000000001
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375600000000001
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90964
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8756700000000001
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69262
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.66
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.72
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.05
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92468
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90417
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88684
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9095799999999999
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.81
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87628
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0555
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85235
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.92
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.98
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
