Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9255399999999999
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93375
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8750899999999999
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342600000000001
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834299999999999
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840899999999999
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7987
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.98
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.22
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.28
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93494
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9119200000000001
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8953200000000001
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9122899999999999
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9940200000000001
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8266
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.56
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90649
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9604799999999999
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.02
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.17
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,97.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,97.38
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.25
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9254100000000001
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80505
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444899999999999
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9249299999999999
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9435399999999999
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9875799999999999
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42531
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9159799999999999
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.59
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.69
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95541
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92645
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8592799999999999
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87805
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9262100000000001
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8840600000000001
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85336
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52566
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087200000000001
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
