Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,92.88
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93185
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84057
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9159799999999999
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81167
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675299999999999
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111299999999999
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433299999999999
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91901
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78778
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.44
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,66.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9343899999999999
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40673000000000004
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,83.62
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86667
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87225
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94809
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92981
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8618100000000001
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.13
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9306
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66696
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9131799999999999
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87472
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86374
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79678
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9153399999999999
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86905
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,92.75
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9526100000000001
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9250799999999999
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92724
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8332799999999999
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9875200000000001
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9701200000000001
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909600000000001
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9035299999999999
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.69
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8799399999999999
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79806
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
