Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82773
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85675
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88446
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8199700000000001
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99634
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77108
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.69
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9662200000000001
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9188200000000001
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029200000000001
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8721
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76312
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8686200000000001
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9860200000000001
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.31
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.69
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74621
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9178799999999999
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81213
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7287600000000001
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86203
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93375
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91775
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911100000000001
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81143
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9595
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59863
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8613299999999999
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78067
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76147
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494600000000001
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99521
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034700000000001
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8827200000000001
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
