Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.19
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9037200000000001
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96847
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92099
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9185200000000001
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8225399999999999
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8124399999999999
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89859
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95221
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9298700000000001
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8210700000000001
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.94
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84201
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9545299999999999
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75827
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378700000000001
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94409
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9153399999999999
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9378700000000001
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8076800000000001
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93063
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78759
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-118.25
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107299999999999
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42668999999999996
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86282
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91543
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8302
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158299999999999
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368299999999999
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9753700000000001
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92163
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85367
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.12
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80285
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33257
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219700000000001
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248299999999999
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9114399999999999
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859600000000001
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
