Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8792700000000001
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8394799999999999
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566600000000001
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9084200000000001
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.56
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-93.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.63
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.035539999999999995
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08281000000000001
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36376
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85205
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9633200000000001
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91305
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.44
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78277
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10715999999999999
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49285
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8984700000000001
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8460700000000001
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842799999999999
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9660299999999999
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556899999999999
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9369200000000001
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.81
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8746299999999999
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0779
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6061
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80642
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99097
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9452799999999999
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087799999999999
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8295899999999999
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90274
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9465899999999999
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
