Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8672200000000001
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831799999999999
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84714
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86682
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87024
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890100000000001
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8569899999999999
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619399999999999
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89404
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8761
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9134200000000001
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8566600000000001
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93896
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851600000000001
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103399999999999
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94366
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,129.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,129.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.12
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853799999999999
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9356700000000001
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80319
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91299
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90964
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8613
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78173
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9333799999999999
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94055
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
