Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9373799999999999
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9773299999999999
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7409899999999999
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92645
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67428
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93079
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89035
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8652299999999999
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778100000000001
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292299999999999
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840700000000001
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805299999999999
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8358399999999999
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9853799999999999
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83163
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72753
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89374
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9047799999999999
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8645299999999999
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893200000000001
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8297399999999999
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508700000000001
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87915
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,74.25
