Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9532200000000001
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9849899999999999
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9369200000000001
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8536
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8942200000000001
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92435
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74829
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9257799999999999
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.897
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9539200000000001
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472299999999999
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91415
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9959399999999999
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.38
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,106.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9572700000000001
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606600000000001
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90961
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526700000000001
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9088700000000001
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9179999999999999
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659700000000001
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9174200000000001
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82205
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8215
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761299999999999
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252600000000001
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98529
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8664799999999999
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
