Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,90.5
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8999
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9229999999999999
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80237
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86346
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697899999999999
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93405
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83316
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.91
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.08
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,103.75
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-61.37
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81225
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.37475
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83899
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.56
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81735
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7225600000000001
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9018200000000001
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73355
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.84
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.33
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459200000000001
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8461
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79147
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97357
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.81
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.44
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88775
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.83
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.84
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.67
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.77
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,116.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.38
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,119.62
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.88
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8056300000000001
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86877
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8486299999999999
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89755
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547100000000001
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576100000000001
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
