Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9813200000000001
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93909
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.72
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673200000000001
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87985
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8698100000000001
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778399999999999
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9911200000000001
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888899999999999
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.98
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,112.38
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,112.62
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8263799999999999
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9822700000000001
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.56
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9870899999999999
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978899999999999
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9461700000000001
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95245
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.39
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,126.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,127.75
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,109.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,111.88
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95062
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90707
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85303
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930399999999999
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962799999999999
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560200000000001
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.03
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.09
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.52
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.72
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,235.83
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,235.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,112.12
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,148.75
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,149.62
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.25
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919399999999999
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8486299999999999
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
