Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417700000000001
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9911200000000001
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9467200000000001
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9510200000000001
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.81
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.98
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.45
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.72
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,122.25
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,132.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,124.62
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,115.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,115.62
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,138.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,147.88
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88751
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99698
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82358
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,237.41
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,237.58
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.66
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,236.17
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,236.33
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,145.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,145.75
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,117.5
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,118.38
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,118.12
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819299999999999
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86554
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9968299999999999
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971899999999999
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.81
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515399999999999
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9228200000000001
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9548
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,238.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,238.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.47
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,236.55
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,236.59
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,119.75
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.88
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,134.25
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,138.5
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,126.62
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,127.75
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.12
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9871200000000001
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84765
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321299999999999
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9972799999999999
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.89
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,105.88
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.75
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,129.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,129.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,129.12
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,110.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827600000000001
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83099
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9059999999999999
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
