Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132100000000001
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9229999999999999
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552299999999999
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76263
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,110.75
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,111.12
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90707
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9254399999999999
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89194
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810100000000001
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65728
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686600000000001
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602700000000001
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.61
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,128.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,131.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.88
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,99.62
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378299999999999
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94266
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9970700000000001
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95752
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773799999999999
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91107
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9231299999999999
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.09
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92856
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73053
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88061
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87579
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9950600000000001
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90961
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638600000000001
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595600000000001
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8690200000000001
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.45
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90149
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9204700000000001
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8461299999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
