Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8660899999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903299999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627299999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8833
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915799999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82226
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90854
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8475299999999999
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,106.12
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97388
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821799999999999
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8491799999999999
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84604
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9932200000000001
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71002
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9360299999999999
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.28
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88626
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79791
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8213799999999999
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9417399999999999
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76236
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8537899999999999
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78979
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93411
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9905700000000001
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837899999999999
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8041699999999999
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325899999999999
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438399999999999
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787899999999999
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79168
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89026
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86065
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83047
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.41
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,109.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.88
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.75
