Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9750700000000001
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734200000000001
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8215
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99567
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84891
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9797100000000001
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86926
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.25
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89233
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87436
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82449
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.48
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.52
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,89.12
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,81.75
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98593
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9570000000000001
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85724
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953299999999999
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8197
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82681
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90881
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8026399999999999
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.36
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,107.25
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,111.38
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,112.5
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82995
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632299999999999
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7933
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361299999999999
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8689600000000001
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83139
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759100000000001
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95535
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666399999999999
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.44
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66522
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78378
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9746100000000001
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9637100000000001
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
