Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65603
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722299999999999
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79062
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642299999999999
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9008200000000001
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873700000000001
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8326100000000001
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640799999999999
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7781
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8581799999999999
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85992
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9887100000000001
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587100000000001
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91458
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.992
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83783
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8960600000000001
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76977
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787600000000001
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85315
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021899999999999
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90207
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
