Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92737
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718899999999999
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398700000000001
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,114.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,115.25
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,109.38
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603299999999999
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79709
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91159
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79181
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369799999999999
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79919
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,97.25
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96759
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87326
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91907
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91015
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78561
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61047
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80865
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.92
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9728700000000001
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8823200000000001
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90838
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9008200000000001
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8766799999999999
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179999999999999
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8254100000000001
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77267
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8228700000000001
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86767
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9045700000000001
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7668699999999999
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87103
