Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8636799999999999
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92984
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.31
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.47
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.55
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,101.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,101.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,114.5
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9925200000000001
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9887100000000001
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8857700000000001
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74688
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7327199999999999
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.45
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.8
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,121.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,121.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,121.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,129.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,129.88
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,129.75
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9847100000000001
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81247
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86972
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75515
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84424
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80966
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81198
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81015
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76349
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7921699999999999
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861399999999999
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87726
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619399999999999
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9496100000000001
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8284
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7954399999999999
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7847
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666100000000001
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94147
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90994
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.94
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75103
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62765
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8754299999999999
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
