Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85409
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90753
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77725
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67755
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8548
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7539899999999999
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94842
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9784200000000001
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75885
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837899999999999
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7644
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7489600000000001
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9706100000000001
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7437699999999999
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76425
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92071
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9739399999999999
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.44
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.19
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7137100000000001
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85129
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72738
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88431
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9691200000000001
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76727
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90265
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494600000000001
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71002
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764299999999999
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73529
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80734
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74527
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7033
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92084
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
