Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84039
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651200000000001
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91415
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79132
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76941
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505299999999999
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92953
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80566
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9562700000000001
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80917
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82791
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9680799999999999
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85782
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79193
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77594
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91315
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-45.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68011
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92709
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7919
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79892
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9630700000000001
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8726799999999999
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7236899999999999
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9091799999999999
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9778100000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582200000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8157300000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92679
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73617
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8236100000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656100000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9781200000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9633200000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7550600000000001
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.16
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.16
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93445
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483600000000001
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
