Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84009
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79232
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79028
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711299999999999
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8583
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70419
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94104
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,57.25
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364299999999999
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79852
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9502299999999999
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77557
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9759200000000001
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452799999999999
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71905
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9126299999999999
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8328200000000001
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82089
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75894
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87555
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90848
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94745
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95349
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.55181
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9101899999999999
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96124
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682299999999999
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.06
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63745
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69195
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9072899999999999
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94214
750885.0,Bartestree Convent,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
