Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483600000000001
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87808
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9712200000000001
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8378899999999999
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77359
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74231
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7641600000000001
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95154
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89474
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80008
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96683
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688899999999999
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74453
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79974
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7750199999999999
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96426
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95746
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79345
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86206
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96277
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89255
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7669600000000001
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80685
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91818
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773799999999999
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7781600000000001
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96536
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89328
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638899999999999
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72445
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
