Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8013899999999999
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85254
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85309
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81695
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70681
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80398
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93109
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931600000000001
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8033100000000001
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82165
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89404
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79397
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77276
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7976300000000001
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82535
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78463
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90713
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80267
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8706299999999999
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78946
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95053
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80493
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8451799999999999
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97009
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93536
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
