Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67379
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80542
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,97.25
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94424
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94174
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79608
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81817
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88687
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7518
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75894
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94028
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8156100000000001
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85406
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89941
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94672
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558899999999999
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70745
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94473
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,82.62
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96609
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96008
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76837
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8402700000000001
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9024
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829299999999999
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76184
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93204
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9288
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70828
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89044
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90353
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
