Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96686
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.27
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95212
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8186899999999999
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79528
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87716
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93378
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77633
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94626
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87945
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91818
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91049
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94241
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85211
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93912
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94046
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93719
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90396
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90213
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,88.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95615
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92337
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92297
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
