Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89789
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900100000000001
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85919
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,106.38
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.927
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93429
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91882
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83319
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8624200000000001
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96161
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93985
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93301
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91403
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92645
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94073
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8927
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91318
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87195
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98904
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7323
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
