Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.901
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90982
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98132
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98965
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77612
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93646
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93185
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8629100000000001
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85657
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78784
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9418
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92654
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9173
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91516
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89792
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99268
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78799
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86175
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81305
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98868
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81283
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93326
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,105.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
