Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82486
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,104.38
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95398
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91809
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92401
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8053600000000001
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,108.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,116.5
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94714
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97766
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98886
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8671200000000001
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,113.38
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,88.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,105.38
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92422
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98328
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8204299999999999
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.72
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
