Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,117.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,117.38
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94833
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94186
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92749
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91205
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93423
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93384
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92731
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.61
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95438
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94449
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8765200000000001
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93704
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91656
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83862
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,92.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,85.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93701
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98392
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98453
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91269
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.8
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,128.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,129.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,128.88
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,112.62
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.12
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95422
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90628
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85913
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91653
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72515
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
