Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95731
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88986
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90527
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93887
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88782
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73315
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92483
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,108.38
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,108.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88602
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91211
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93262
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96152
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87424
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.5
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,135.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,136.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.88
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,101.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,110.12
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88418
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93783
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99396
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8341
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98322
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,130.5
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,131.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.75
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,122.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,110.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92013
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
