Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,133.75
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,134.25
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,103.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,103.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,118.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,118.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92618
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89471
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.28
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.39
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,144.5
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,144.88
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,109.25
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,154.62
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,155.75
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,155.38
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87225
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9165
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93344
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,135.38
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,135.5
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,98.62
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,99.12
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,114.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.88
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96228
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98901
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8946799999999999
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.56
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.42
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,158.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,158.88
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,158.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,112.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,112.75
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,150.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,150.62
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.38
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99301
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9126
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
