Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96503
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,176.38
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,177.62
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,176.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,149.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,157.12
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97208
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88992
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748799999999999
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95776
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.17
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.2
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,117.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,117.38
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,119.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,119.12
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96283
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8671200000000001
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97702
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92096
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95822
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.59
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,143.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,144.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,123.88
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,125.75
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,124.75
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99048
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85696
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.862
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93075
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8627600000000001
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99832
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.86
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,154.88
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,155.12
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,109.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,129.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,130.5
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94128
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84988
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92892
