Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99338
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66766
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,129.12
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,130.12
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.62
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79855
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93918
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,53.81
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.69
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55425
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,175.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,175.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,175.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,130.75
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,131.88
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.25
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94656
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96448
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84506
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94046
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92068
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7955
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.37
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99197
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15917
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,130.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,131.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,107.5
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91852
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79528
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95331
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98721
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87359
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,126.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,126.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,126.38
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,125.12
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,132.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.75
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95599
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
