Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78662
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92187
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970299999999999
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89194
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86014
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92111
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,123.25
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,124.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.75
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,113.88
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,118.5
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98148
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77591
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619399999999999
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93036
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82995
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99057
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81134
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,136.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,137.62
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,116.38
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86987
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87375
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-96.44
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.06304
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906799999999999
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,131.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,131.25
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,112.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,113.62
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.88
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99286
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8534799999999999
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9436
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91257
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82568
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,58.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.75
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53683
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,41.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,155.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,175.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,123.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,142.0
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
