Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97186
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98071
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87298
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8885799999999999
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99258
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60574
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80847
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,116.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,117.38
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.25
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,86.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,115.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,116.75
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95572
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85895
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91308
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87628
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89328
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.94
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0905
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,102.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,127.5
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,128.75
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.12
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95822
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678600000000001
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891899999999999
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.69
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90771
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86465
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,99.88
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.62
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,129.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,130.75
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94449
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7923899999999999
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83783
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8289799999999999
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78369
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92035
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7115100000000001
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
