Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8671200000000001
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82101
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91482
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88229
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,109.5
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8826299999999999
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8590399999999999
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8404200000000001
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7207600000000001
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88244
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93085
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,108.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,119.12
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,119.88
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91073
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9129
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82547
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7673300000000001
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77017
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79269
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77871
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.66
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,87.5
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90399
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9155
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8693200000000001
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82373
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90234
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
