Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305299999999999
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78463
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79565
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,106.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9227
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.858
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91897
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93512
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8593700000000001
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91104
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91278
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77279
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89886
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8281799999999999
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8720399999999999
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87155
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72378
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88928
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82947
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9527
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94656
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95364
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92477
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992600000000001
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94772
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90103
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85644
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81439
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83005
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,89.75
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84854
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90921
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
