Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90402
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8051699999999999
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62817
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95325
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,102.88
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,111.38
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,110.88
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95532
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87085
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8987700000000001
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.5
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85016
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54638
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,103.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95831
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92493
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88739
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98053
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87839
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,110.38
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,128.62
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,129.75
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,123.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.25
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97522
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90237
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92413
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88739
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91586
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94846
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,105.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
