Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92331
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90298
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91388
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85715
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453700000000001
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,95.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99188
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86044
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8815
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.19
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88244
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.67
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,120.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,115.38
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.62
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,156.12
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,156.38
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.25
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85788
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8275100000000001
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8990799999999999
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74279
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94311
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93198
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,95.62
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,115.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,134.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,139.38
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94046
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92865
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77566
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8495799999999999
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8482
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82983
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,107.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97171
