Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92129
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91781
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7612300000000001
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79004
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93649
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,140.5
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,141.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,141.12
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,113.75
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.62
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92761
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91147
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94507
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85675
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6230100000000001
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8435299999999999
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.38
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,123.62
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98389
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97989
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91339
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67245
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89755
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.66
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,116.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,116.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,81.75
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,139.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,139.5
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99188
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8782
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.87
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91464
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91485
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5509
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.92
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,104.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,106.75
