Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,99.5
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.75
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,141.5
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,142.38
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98489
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8312700000000001
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8609
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95041
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90118
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.44
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8920600000000001
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91388
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,112.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,136.62
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,140.38
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,112.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,112.5
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,132.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,132.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,132.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98999
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85104
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8759399999999999
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92859
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89294
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61532
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920600000000001
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,40.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,144.88
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,145.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,169.25
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,169.62
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,169.38
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8175899999999999
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92718
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84109
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.759
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92432
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,161.75
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,163.25
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,118.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.88
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,118.75
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8092
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85034
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94137
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68124
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
