Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,45.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,134.88
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,135.62
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,189.88
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,190.38
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,190.25
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98654
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87024
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92316
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89725
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.31
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90106
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,116.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,116.12
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,101.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,153.62
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,154.75
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,154.38
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99496
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80981
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8605
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8286100000000001
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,39.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,162.62
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,163.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.75
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84146
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84411
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88397
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80685
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93246
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,126.12
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,136.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.25
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97833
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82486
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96112
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.841
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8456100000000001
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
