Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88986
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91183
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,104.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,143.12
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,143.5
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.25
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99246
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.12
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233299999999999
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638600000000001
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8226899999999999
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8993200000000001
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7038800000000001
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95956
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,160.25
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,161.75
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.75
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99042
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.38
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,115.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7391
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90774
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8480200000000001
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89425
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88171
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8414
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83124
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,111.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,144.62
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,146.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79577
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8187800000000001
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871399999999999
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85608
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75976
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8572700000000001
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7835
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.81
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,129.88
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,135.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7976300000000001
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95959
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478700000000001
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956299999999999
