Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72378
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.56
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87774
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.98
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,133.62
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,134.25
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,115.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8022699999999999
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93463
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94614
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81717
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8284299999999999
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73782
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906200000000001
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,119.25
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,119.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,153.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,153.75
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88229
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92834
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91864
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85705
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8300799999999999
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76663
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83542
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76489
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82873
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,121.75
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96066
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,122.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,122.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81543
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.81
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73611
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87802
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83975
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,108.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,147.5
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,147.88
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.75
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97217
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92993
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76791
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
