Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92108
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7883600000000001
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7966300000000001
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92856
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7811899999999999
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94192
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,122.62
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,123.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,122.75
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90552
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91418
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9097
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8088
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99188
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89545
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84152
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,121.88
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.88
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,129.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,129.62
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.25
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98758
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92004
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95599
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90869
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97757
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,130.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,131.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,134.75
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,135.88
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.62
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,141.38
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,142.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,141.75
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91077
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871100000000001
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79837
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91589
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91885
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91095
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
