Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.37
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87192
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95938
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83386
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90777
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84488
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,102.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.88
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92154
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94992
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86014
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92758
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90051
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8859799999999999
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97894
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,91.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,111.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,112.5
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.25
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,105.62
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.12
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96002
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86172
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90054
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97449
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8179
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,93.38
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8673700000000001
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99667
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94803
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92108
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,118.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,118.5
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,101.12
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,120.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,120.38
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.25
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
