Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8689899999999999
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92172
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94638
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8859799999999999
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93356
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90112
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,115.75
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,109.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,109.12
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97058
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94485
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84036
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98709
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488100000000001
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80218
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.3
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,106.5
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,106.38
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97086
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94668
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97366
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.867
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.922
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925799999999999
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95297
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,111.88
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98694
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74395
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92749
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98978
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703299999999999
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.44
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87808
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89151
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98859
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
