Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,131.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,131.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,142.38
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,143.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,142.62
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74725
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90585
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8832399999999999
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8886700000000001
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80502
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71154
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90747
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,103.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,94.5
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,137.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,137.38
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,137.25
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94717
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75259
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88565
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90845
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8287899999999999
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91296
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93817
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83731
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8613299999999999
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85364
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78973
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73214
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89859
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91788
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.45
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97571
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90954
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95813
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963899999999999
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76672
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9043
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77395
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63653
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92798
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
