Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95407
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7351300000000001
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7655
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95035
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92654
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76458
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73797
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85834
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.81
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6582600000000001
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7708699999999999
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73916
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96869
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94961
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93918
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6611
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77572
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76608
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88779
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.68
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6827
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63439
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72778
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94488
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74148
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80713
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6875899999999999
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8252799999999999
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96661
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8510700000000001
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65991
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7501800000000001
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93741
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80688
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7258899999999999
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78564
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
