Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8253799999999999
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96591
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84793
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390200000000001
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489899999999999
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92636
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.37
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8156399999999999
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5394800000000001
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83783
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8851
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95993
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69104
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.97
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95282
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.957
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.07
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71655
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74807
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8117300000000001
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8297399999999999
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96277
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83124
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67489
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77423
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74652
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71115
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73907
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.789
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.94
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.81
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579399999999999
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95776
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9331
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95898
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.31
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6653100000000001
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64361
