Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7912600000000001
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7839
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77774
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70163
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69931
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93878
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72885
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76269
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8580899999999999
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8541799999999999
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96374
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97522
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.31
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64923
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55917
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72952
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96728
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.738
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8493299999999999
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7998
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78366
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79232
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7507
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246700000000001
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.78
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,70.25
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94452
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82724
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7975399999999999
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8582700000000001
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80938
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.81
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.06
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62237
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5613
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7337
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92865
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97958
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
