Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96271
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85254
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995700000000001
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76132
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84759
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800600000000001
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8619700000000001
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77835
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90774
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.41
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94672
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93362
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90918
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90457
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73114
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86667
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96353
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.69
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.37
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87774
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766200000000001
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.66
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90994
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90045
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88949
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7532300000000001
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88013
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76199
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71075
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95712
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88635
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7669600000000001
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.31
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92035
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8815299999999999
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92502
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88974
