Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8815299999999999
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94397
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8775299999999999
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8841200000000001
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396899999999999
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856799999999999
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8841200000000001
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85919
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72564
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75943
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.09
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94107
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93664
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93982
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.06
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81091
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86941
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70986
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.88
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8664200000000001
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90033
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95804
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7642800000000001
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7203
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8257700000000001
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.81
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85675
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7359600000000001
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89343
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7966
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87277
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77075
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95923
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.88
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8137800000000001
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80002
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7146600000000001
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.19
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920899999999999
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
