Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741700000000001
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715299999999999
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637100000000001
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76883
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91015
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9676799999999999
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8412799999999999
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7164
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81689
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8242799999999999
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82568
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76471
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9178799999999999
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798899999999999
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87155
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74688
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8387700000000001
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88525
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82611
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7196600000000001
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7730100000000001
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92551
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95636
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.31
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68624
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86111
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8092
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7903399999999999
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75943
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94614
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93878
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
