Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91296
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82165
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9086299999999999
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83859
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646299999999999
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72921
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8053899999999999
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9703700000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9630700000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8745700000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78445
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8552200000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7599100000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6581100000000001
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426899999999999
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385399999999999
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8323
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79577
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.06
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90045
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9044200000000001
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,239.95
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.06
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621299999999999
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9435100000000001
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85855
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86029
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9698200000000001
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708200000000001
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85409
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309700000000001
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80389
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
