Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93576
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87185
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289799999999999
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91205
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664799999999999
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8114
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9412200000000001
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9746100000000001
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840899999999999
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904799999999999
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371299999999999
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90274
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78909
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,99.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,99.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722299999999999
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9143100000000001
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869700000000001
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87384
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.75
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91012
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9425
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,124.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,124.88
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,121.75
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.62
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9739700000000001
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638399999999999
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92227
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93094
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8323299999999999
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92206
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9907799999999999
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
