Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89618
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8142699999999999
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,114.12
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747899999999999
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93048
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368299999999999
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775299999999999
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627700000000001
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9319799999999999
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8479899999999999
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9601700000000001
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9290200000000001
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8690200000000001
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.94
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071299999999999
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.34
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9450700000000001
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082600000000001
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89044
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82315
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.69
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,106.38
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9579799999999999
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588899999999999
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364600000000001
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90356
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85705
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
