Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9731700000000001
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9970100000000001
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88077
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94931
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,117.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,117.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,117.88
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9521799999999999
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95709
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8692
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86511
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165899999999999
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8572700000000001
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.39
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.44
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,109.25
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.12
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95593
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9564799999999999
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9141799999999999
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9159200000000001
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9615799999999999
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94858
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98962
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79303
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90799
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935299999999999
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,95.75
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,112.12
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92438
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9255399999999999
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9204399999999999
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996299999999999
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539100000000001
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9459799999999999
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9298700000000001
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627399999999999
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
