Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444600000000001
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707299999999999
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8901
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761299999999999
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86374
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73523
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223600000000001
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.34
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433299999999999
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459799999999999
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9883700000000001
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9287700000000001
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9337799999999999
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8878799999999999
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8843700000000001
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,111.62
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,100.38
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,101.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821200000000001
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406399999999999
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9904799999999999
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8709399999999999
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8885200000000001
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81634
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84167
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696299999999999
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89413
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9239200000000001
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91745
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8549200000000001
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894299999999999
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8226
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
